Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
