Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
