Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.3
