Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
450948,Vallards Lane Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
450948,Vallards Lane Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
450948,Vallards Lane Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
