Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
