Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
