Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
450948,Vallards Lane Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
450948,Vallards Lane Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
450948,Vallards Lane Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
450948,Vallards Lane Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
450948,Vallards Lane Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.36
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,143.3
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.2
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
450948,Vallards Lane Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
450948,Vallards Lane Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
450948,Vallards Lane Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
450948,Vallards Lane Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
