Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
450948,Vallards Lane Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
450948,Vallards Lane Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
450948,Vallards Lane Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
450948,Vallards Lane Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
450948,Vallards Lane Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.82
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
450948,Vallards Lane Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
450948,Vallards Lane Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
450948,Vallards Lane Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
450948,Vallards Lane Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
