Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
450948,Vallards Lane Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
