Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.13
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.98
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.35
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.92
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.92
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
