Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.73
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
