Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
