Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
450948,Vallards Lane Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
450948,Vallards Lane Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
