Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
