Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
