Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
