Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
450948,Vallards Lane Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
450948,Vallards Lane Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
450948,Vallards Lane Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
450948,Vallards Lane Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
450948,Vallards Lane Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
450948,Vallards Lane Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
450948,Vallards Lane Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
450948,Vallards Lane Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
450948,Vallards Lane Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
450948,Vallards Lane Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
