Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
450948,Vallards Lane Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
450948,Vallards Lane Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
450948,Vallards Lane Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
450948,Vallards Lane Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
450948,Vallards Lane Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
450948,Vallards Lane Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
450948,Vallards Lane Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
450948,Vallards Lane Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
450948,Vallards Lane Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
450948,Vallards Lane Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
450948,Vallards Lane Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
450948,Vallards Lane Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
