Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
450948,Vallards Lane Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
450948,Vallards Lane Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
450948,Vallards Lane Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
450948,Vallards Lane Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
