Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.71
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
