Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
