Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
