Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
450948,Vallards Lane Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
450948,Vallards Lane Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
450948,Vallards Lane Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
450948,Vallards Lane Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
