Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
450948,Vallards Lane Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
450948,Vallards Lane Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
