Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
