Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
