Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
450948,Vallards Lane Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
450948,Vallards Lane Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
450948,Vallards Lane Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
450948,Vallards Lane Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
