Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
450948,Vallards Lane Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
450948,Vallards Lane Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
450948,Vallards Lane Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450948,Vallards Lane Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
450948,Vallards Lane Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
450948,Vallards Lane Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
450948,Vallards Lane Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
450948,Vallards Lane Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
450948,Vallards Lane Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
450948,Vallards Lane Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
450948,Vallards Lane Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
450948,Vallards Lane Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
450948,Vallards Lane Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
