Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
450948,Vallards Lane Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
450948,Vallards Lane Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
450948,Vallards Lane Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
450948,Vallards Lane Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
450948,Vallards Lane Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
450948,Vallards Lane Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
450948,Vallards Lane Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
