Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.56
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.14
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
