Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.82
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.74
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.35
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
