Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.06
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
