Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
