Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
450948,Vallards Lane Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
