Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
