Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
